Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92328
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,69.5
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.06
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89563
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77856
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93603
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,43.38
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,66.62
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,131.62
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,156.5
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,107.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91699
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95444
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.62
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76883
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.953
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,60.12
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,95.38
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,117.5
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,130.75
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,156.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,98.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90918
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94519
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79348
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95456
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,24.88
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,51.38
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,92.12
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,116.38
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,127.62
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,143.75
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,99.62
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90243
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,58.5
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,48.38
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.25
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.88
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85489
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,20.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,44.38
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,58.12
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,110.25
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,136.25
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,161.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,111.88
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,133.75
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92316
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,48.88
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,64.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,54.88
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.88
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88928
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,63.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,95.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,130.75
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,151.88
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,175.12
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,114.88
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,130.38
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9429
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,65.88
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.12
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91568
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,49.25
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,70.12
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.12
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,116.62
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,156.38
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,155.12
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,181.25
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,108.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,129.12
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,81.25
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.25
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,138.38
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.25
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89432
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,53.25
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,78.25
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,118.38
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,144.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,151.12
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,194.38
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
