Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92605
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,49.25
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,77.88
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,62.88
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,141.25
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.62
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8916
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,20.62
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,53.25
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,75.88
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,110.62
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,140.5
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,153.62
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,190.38
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,115.25
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,139.38
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92697
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95804
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,72.12
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,128.62
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.62
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.38
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9281
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,74.25
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,141.62
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,144.38
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,191.75
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,144.5
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9306
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95978
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,48.88
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,64.5
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.38
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,139.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.62
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91785
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,54.88
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,66.5
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,113.75
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,150.88
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,150.62
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,189.12
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,131.12
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,163.75
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95145
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96313
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,66.62
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.38
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.25
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.12
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91635
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,71.5
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,124.88
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,171.12
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,161.25
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,193.62
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,148.12
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,191.62
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95257
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,72.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,139.25
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.88
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90314
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,57.38
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,69.5
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,140.12
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,153.12
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,178.62
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,141.38
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,182.12
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96121
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9552
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,77.75
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,177.25
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.12
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89111
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,60.62
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,62.75
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,91.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.75
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,145.88
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,213.75
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,142.5
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,171.75
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,164.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,200.38
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96219
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,88.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.75
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.75
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.12
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.25
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92865
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,63.62
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,93.5
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,151.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,226.75
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,145.62
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,180.5
