Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,163.88
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,189.12
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96652
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,135.5
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,171.62
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.25
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9425
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,63.75
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,89.62
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,165.62
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,200.75
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,185.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,193.5
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,82.75
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.38
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,65.38
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,92.62
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.25
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,169.38
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,211.38
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,155.62
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,175.88
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,198.75
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,85.75
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,64.62
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.12
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.75
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,60.88
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,100.75
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,155.5
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,226.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,159.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,188.25
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,133.62
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,178.25
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94827
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,57.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,74.62
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.75
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.38
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.25
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.62
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,63.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,89.38
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,140.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,200.88
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,170.75
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,199.62
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,132.5
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,160.25
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,53.5
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,76.38
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,62.62
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,157.25
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.62
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,155.75
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.5
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.88
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,59.62
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,74.38
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,154.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,195.75
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,171.38
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,208.88
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,145.62
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,179.38
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,58.38
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,92.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,76.38
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.25
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,176.12
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,216.5
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,196.75
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.75
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,63.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,88.88
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,135.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,168.38
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,196.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,235.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,146.5
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,184.75
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95016
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,84.25
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,61.25
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.12
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,210.12
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.25
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94202
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,62.25
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,88.38
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,133.88
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,182.5
