Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,175.25
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,233.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,145.38
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,191.62
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,51.88
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,89.75
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.25
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.62
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.38
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.12
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,204.62
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.38
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,62.5
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,98.62
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,158.38
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,246.12
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,174.5
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,248.38
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,150.88
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,189.12
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,60.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,94.38
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,75.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.75
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,202.12
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,183.38
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,228.62
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,199.62
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.75
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,63.5
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,90.5
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,155.12
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,224.88
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,207.12
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,251.25
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,145.38
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,210.12
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,63.25
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,101.12
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,78.25
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.38
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,190.12
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,240.25
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,209.88
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,63.75
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,95.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,167.5
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,216.75
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,219.38
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,263.12
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,159.62
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,204.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,53.75
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,102.38
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,73.25
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,157.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,209.5
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.75
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,166.75
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,241.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,202.62
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,187.62
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.12
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,61.88
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,104.5
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,188.75
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,229.25
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,184.5
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,270.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,157.75
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,236.25
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,74.88
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,59.88
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,150.25
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,207.88
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.25
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,172.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,224.75
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.88
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.75
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,210.88
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.62
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93655
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,63.5
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,90.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,183.62
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,225.62
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,188.12
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,248.5
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,179.12
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,252.88
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,51.62
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,65.12
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,175.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,224.75
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.25
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,158.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,202.12
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.88
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94284
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,62.38
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,87.38
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,182.88
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,238.12
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,189.38
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,242.88
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,195.12
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,243.5
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,90.88
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,70.38
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,155.62
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,240.75
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,205.12
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,207.12
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,305.5
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,256.5
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,161.75
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,230.12
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,198.12
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95789
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,68.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,95.0
