Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,181.75
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,264.75
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,222.62
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,328.75
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,204.25
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,285.75
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,54.12
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,98.38
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,70.25
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.75
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,214.75
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,263.25
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,242.75
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,189.12
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,254.12
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,216.75
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,68.12
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,120.38
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.75
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,175.62
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,230.62
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,239.88
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,292.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,236.88
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,305.75
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,56.62
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,95.62
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,75.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,200.75
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,240.12
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,217.25
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,204.38
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,247.12
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,224.5
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,70.75
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,121.62
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,159.12
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,219.62
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,216.38
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,259.12
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,244.12
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,296.75
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,54.12
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,97.62
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,160.5
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,260.5
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,208.25
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,191.75
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,240.25
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.12
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,179.62
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,233.38
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.38
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,20.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,65.62
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,113.38
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,190.88
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,299.88
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,215.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,263.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,227.25
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,299.75
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,53.25
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,102.25
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,70.62
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,175.88
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,253.5
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,215.5
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,220.62
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,284.5
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,247.75
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,151.5
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,233.88
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,191.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,65.62
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,111.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,209.75
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,292.25
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,241.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,314.25
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,191.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,302.62
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,63.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,105.62
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,84.38
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,178.38
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,236.75
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,206.38
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,207.88
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,273.12
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,242.25
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.62
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.62
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.75
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,66.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,101.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,213.5
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,276.75
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,225.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,293.88
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,179.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,261.38
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,66.12
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,106.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,85.88
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,173.75
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,225.75
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,201.62
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,210.75
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,267.5
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,238.75
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.25
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,65.12
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,103.12
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,209.75
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,261.38
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,228.38
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,303.25
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,179.62
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,249.62
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,66.5
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,100.38
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,82.12
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,186.88
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,259.12
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,224.5
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,208.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,264.38
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,242.5
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,149.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,229.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.12
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,53.12
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
