Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,64.5
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,112.75
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.38
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,214.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,320.5
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,222.75
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,301.88
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,224.25
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,300.88
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,56.88
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,83.5
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,67.38
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,193.25
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,264.75
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,228.5
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,203.88
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,275.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,244.75
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,166.12
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,253.75
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,198.75
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,68.25
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,110.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.12
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,249.38
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,326.38
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,232.12
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,311.12
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.88
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,216.25
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,296.75
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,52.12
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,91.5
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,65.12
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,168.38
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,270.12
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,216.62
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,206.5
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,294.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,245.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,167.25
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,226.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.12
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,63.5
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,115.5
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.75
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,207.88
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,328.5
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,220.75
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,322.5
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,205.62
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,278.88
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,52.12
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,86.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,162.75
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,246.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,201.38
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,204.12
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,251.62
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,226.62
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,165.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,201.88
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.88
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,64.25
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,102.25
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.38
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,208.5
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,307.38
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,218.25
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,281.62
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,219.88
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,294.75
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,51.25
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,87.88
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,67.12
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,172.25
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.75
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,200.88
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,195.75
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,265.62
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,227.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.62
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.25
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94784
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,63.62
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,63.5
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,94.38
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,217.5
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,275.62
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,210.75
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,283.12
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,198.75
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,268.12
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,53.75
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,125.88
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,80.75
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,177.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,248.25
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,206.5
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,178.75
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,233.5
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,199.75
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.62
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,64.12
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,132.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.88
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,214.75
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,301.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,193.12
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,272.12
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,178.62
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,248.5
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,50.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,83.12
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,196.62
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,236.12
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,216.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.12
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,61.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,94.12
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.88
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,198.12
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,257.38
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,217.5
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,275.75
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,178.12
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,229.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,56.12
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,106.62
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,73.5
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,215.88
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.88
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,203.25
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,250.12
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,223.25
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.62
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
