Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,105.5
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.62
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,185.25
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,257.38
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,220.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,295.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,168.38
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,238.62
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,86.88
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,65.12
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,143.75
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.75
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,164.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,208.62
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,189.88
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.75
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,59.38
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,95.25
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.75
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,181.5
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,253.5
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,190.88
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,237.12
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,146.75
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,224.5
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,91.75
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,72.62
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.62
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.12
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,164.75
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,206.75
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.25
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,62.38
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,96.25
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,180.75
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,225.88
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,181.25
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,238.62
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,136.5
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,190.75
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,55.62
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,96.88
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,74.75
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,208.38
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,194.25
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.38
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,63.75
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,102.5
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,175.38
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,238.12
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,178.5
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,226.25
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,134.5
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,180.75
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,101.5
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,65.38
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,218.5
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.12
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,64.62
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,105.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,263.25
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,170.12
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,217.5
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,138.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,220.88
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,90.75
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,64.88
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,163.5
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,210.38
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.38
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,144.25
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.62
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.38
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93378
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,59.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,109.5
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,195.12
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,251.5
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,163.38
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,210.5
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,174.25
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,221.62
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,42.25
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,89.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,213.38
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.62
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,149.88
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,191.5
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,119.88
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93701
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,52.62
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,98.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,171.25
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,239.12
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,164.38
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,220.38
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,164.5
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,203.25
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,86.25
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.38
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.75
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.12
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,211.88
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.75
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
