Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,51.62
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,80.25
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.62
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,160.5
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,230.12
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,162.75
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,226.75
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,160.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,204.88
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,49.38
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,85.75
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,62.38
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.5
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,184.75
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.62
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,139.88
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,204.75
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.88
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,103.62
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,98.88
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,171.12
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,222.38
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,158.88
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,227.38
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,142.25
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,204.62
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96326
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,67.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,120.5
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,168.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.25
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,190.38
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.88
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,89.38
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,168.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,216.38
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,161.5
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,207.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,180.75
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,231.75
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,50.75
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,178.12
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.25
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.25
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.62
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.88
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,73.25
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,56.62
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,59.88
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,97.38
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,169.12
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,231.62
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,165.5
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,204.75
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,194.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,231.25
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.88
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,170.25
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,141.12
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.12
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.62
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,72.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,81.88
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,159.62
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,217.75
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,158.12
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,201.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,150.75
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96075
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.38
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,158.5
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.88
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.25
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,50.75
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,64.62
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.25
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,154.5
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,194.5
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,170.38
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,213.38
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,148.88
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,207.62
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95789
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,78.62
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.88
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,214.25
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.38
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.62
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9436
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,75.5
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,152.12
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,206.75
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,238.62
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,162.38
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,208.88
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96204
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,72.75
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,48.75
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.88
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,150.38
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,208.75
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.5
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93808
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
