Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,72.5
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.88
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,161.25
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,207.38
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,164.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,229.62
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,162.12
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,198.12
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,73.75
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.25
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,188.38
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,50.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,65.5
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,142.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,193.12
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,171.12
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,218.62
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,155.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,198.62
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.12
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.75
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.88
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.38
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.88
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,48.25
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,63.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,147.12
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,185.25
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,170.5
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,223.62
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,143.25
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,193.38
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.25
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,146.38
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,193.88
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.62
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,115.5
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.38
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,89.12
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.38
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,153.88
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,205.5
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,171.62
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,230.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,167.88
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,238.38
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.38
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,184.88
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.38
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,94.25
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,151.25
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,187.12
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,158.25
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,205.62
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,182.75
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,239.25
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,67.88
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,46.88
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.12
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.62
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.25
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.25
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.88
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.5
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93796
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,74.5
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,83.38
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,138.88
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,206.62
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,168.88
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,215.62
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,181.38
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,233.62
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,51.88
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,160.75
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,165.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,221.75
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,189.38
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.5
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.12
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9451
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,51.75
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,76.75
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,138.12
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,211.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,179.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,237.12
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,158.25
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,226.88
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,94.62
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,63.5
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.88
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.62
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,170.5
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,234.12
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.38
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
