Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,82.38
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,166.5
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,225.38
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,190.38
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,260.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,160.5
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,238.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,57.88
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.5
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.62
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.75
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.62
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,171.75
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,68.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,54.25
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,91.75
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,165.38
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,240.62
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,163.38
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,222.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,180.62
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,252.38
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,210.88
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.88
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.12
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,175.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,84.38
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.25
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,162.62
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,239.62
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,169.12
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,238.38
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,180.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,235.38
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,89.75
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.38
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.5
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,215.12
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,195.12
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.62
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.38
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,82.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,155.38
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,238.62
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,176.75
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,240.88
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,165.75
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,214.12
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.62
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.25
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.38
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.88
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,154.38
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,200.75
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.38
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,76.75
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,164.38
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,219.88
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,171.5
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,250.38
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,165.25
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,221.12
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,62.25
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.38
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.75
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.38
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,150.88
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,200.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.75
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.38
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,193.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.38
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93176
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,46.12
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,100.38
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,171.38
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,235.25
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,166.38
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,229.62
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,187.75
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,254.5
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96652
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.88
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.88
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.75
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89966
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,78.75
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,160.62
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,218.12
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,164.38
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,216.62
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,155.12
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,223.62
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,77.38
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,172.62
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,142.25
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,206.62
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.75
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.75
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9443
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
