Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,83.88
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,164.25
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,235.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,155.12
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,237.75
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,150.25
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,200.12
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95868
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,66.5
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.62
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.75
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.88
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,198.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.75
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90719
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,81.75
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.38
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,140.25
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,199.88
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,164.25
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,219.38
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,167.75
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,220.88
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,52.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.62
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,166.75
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.25
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.5
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.38
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91803
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,80.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,135.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,193.12
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,157.25
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,200.62
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,163.88
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,211.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95956
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,68.25
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.62
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.62
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93054
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,77.62
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.75
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,125.88
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,202.25
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,155.38
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,191.62
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,200.12
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,70.75
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.12
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.25
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,149.62
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,192.62
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.12
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.25
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92447
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,70.5
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,120.75
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,182.75
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,163.12
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,208.62
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,131.12
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,180.75
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95111
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,59.88
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.5
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,169.75
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,209.62
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,187.25
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91159
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,29.88
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,76.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,131.38
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,187.25
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,181.12
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,229.38
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,130.5
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,171.75
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,82.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.38
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,156.38
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,165.62
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,216.75
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.5
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92782
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,80.12
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.62
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,174.12
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,178.38
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,236.62
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,126.25
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,193.12
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,72.12
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.88
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.75
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.5
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.38
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,206.88
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.75
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93771
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
