Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,143.38
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,189.75
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,164.38
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,220.12
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,130.5
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,198.75
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,83.12
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,184.12
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.75
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.12
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93277
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89599
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,84.62
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.25
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,139.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,201.88
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,156.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,201.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,126.38
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,187.38
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,74.62
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.12
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,160.12
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,209.5
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.12
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.38
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91171
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,45.88
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,68.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,137.38
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,181.75
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,171.5
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,219.75
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,130.25
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,182.62
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95511
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,37.88
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.12
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.38
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.12
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91629
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,95.25
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.25
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,128.5
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,172.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,163.75
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,212.75
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,125.12
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,237.25
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,72.75
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.62
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.75
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,151.38
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,190.5
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,170.12
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.62
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,194.5
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92044
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,119.25
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,123.75
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,207.88
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,162.62
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,215.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,162.5
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,260.25
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,38.12
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,66.88
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.88
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,157.75
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.62
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.25
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94464
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8714
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,64.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,138.25
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,183.25
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,168.38
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,209.5
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,132.62
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,206.75
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,70.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,193.62
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.25
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92953
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91095
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,67.62
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,130.62
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,169.12
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,163.12
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,204.62
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,120.12
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,184.75
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,61.38
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,175.88
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.12
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,149.38
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.88
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.88
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93021
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
