Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,79.88
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,134.88
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,194.12
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,160.88
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,213.12
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,137.38
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,212.12
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,87.38
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,189.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90549
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,83.75
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,148.12
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,198.38
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,164.5
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,226.25
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,123.62
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,221.38
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,78.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,53.12
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,100.12
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,172.62
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,225.12
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,197.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.75
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85953
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,77.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,109.75
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,122.38
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,180.25
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,182.75
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,235.5
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,162.88
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,259.88
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94742
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,90.12
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,158.88
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,223.75
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,189.75
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.12
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96054
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89499
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,86.75
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,120.5
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,158.75
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,170.75
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,234.62
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,215.62
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95325
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,83.88
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.5
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,161.38
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,210.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.38
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,76.12
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,163.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,172.12
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,233.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,135.12
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,180.88
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96356
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,95.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,57.12
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,181.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,162.5
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.25
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.12
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.12
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94052
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,85.5
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,135.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,212.62
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,173.88
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,231.75
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,130.62
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,201.38
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95929
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,61.75
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,46.25
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.25
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.62
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,157.25
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.38
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.88
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,185.88
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.25
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92865
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,101.75
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.62
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,131.25
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,211.75
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,169.88
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,207.5
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,151.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,246.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,80.38
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,176.12
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.75
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.25
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,216.5
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91617
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
