Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,88.25
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,142.75
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,204.38
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,162.12
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,230.38
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,140.62
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96381
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96823
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.38
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.25
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,152.12
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.62
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93689
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,93.38
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,146.62
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,219.38
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,210.12
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,136.88
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,211.5
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,80.12
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,190.25
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.25
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.25
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,193.25
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.25
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,97.88
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,144.12
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,237.62
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,170.25
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,217.75
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,157.62
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,213.75
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,94.25
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,66.62
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,175.38
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,178.12
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,241.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,203.38
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9646
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,120.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,161.5
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,236.5
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,191.5
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,258.25
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,185.12
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,96.12
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,77.38
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.25
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,164.12
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.5
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.38
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.38
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91858
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,62.75
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,118.88
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,155.38
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,223.38
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,178.75
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,235.38
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,119.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,62.38
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,163.12
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.88
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92041
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,29.88
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,53.25
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,82.88
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.62
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,139.88
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,183.5
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,173.12
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,209.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,114.88
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,143.12
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,86.5
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.12
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.38
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93573
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,89.62
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,140.25
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,188.62
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,168.25
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,220.62
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,116.12
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,137.75
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95282
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,77.5
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,62.38
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,163.75
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,203.62
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.25
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93802
