Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,100.88
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,119.12
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,190.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,165.25
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,238.88
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,114.75
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,144.88
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91772
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,82.25
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,60.12
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.88
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88925
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,74.62
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,104.38
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,171.12
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,158.88
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,205.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,108.25
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,152.88
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92853
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,60.5
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.12
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94281
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,105.62
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,47.75
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,105.88
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,141.75
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,218.12
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,138.25
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,184.62
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,159.5
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91629
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.75
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91864
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93918
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,43.62
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,58.75
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,116.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,152.5
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,149.38
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,185.25
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,169.12
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90475
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88623
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,73.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,104.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,161.88
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,137.62
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,166.38
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,106.88
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,158.12
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89447
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96298
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.38
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84277
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92575
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,58.25
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,128.75
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,141.38
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,173.75
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,157.25
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90225
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,141.38
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.38
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90936
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9241
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,83.75
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.25
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,90.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,115.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,153.5
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,206.25
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,130.62
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90042
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,83.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,137.75
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.5
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.75
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
