Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83725
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,76.88
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,86.12
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,116.88
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,146.5
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,175.25
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,131.75
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89657
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,82.75
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.62
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.94
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91479
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79968
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,78.5
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,112.5
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,180.88
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,108.5
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88968
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,57.5
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.75
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76236
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,52.88
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.88
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,105.38
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,123.75
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,154.88
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,127.38
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87326
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,44.38
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,52.38
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92474
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8266
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,56.5
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,94.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,122.75
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,137.62
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,86.25
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88687
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9386
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94858
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,51.38
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9274
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83279
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89114
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,43.38
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,61.38
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,104.25
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,132.5
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.75
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,76.25
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91015
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94531
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95383
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.31
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86548
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81295
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9122
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,63.25
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,84.12
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,123.25
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,118.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,133.38
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,101.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89697
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9396
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.38
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.62
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68435
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81018
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89383
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,19.75
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,31.25
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,54.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.38
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,76.62
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,113.25
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,128.88
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,65.75
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88986
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.12
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
