Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63177
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74414
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88537
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,50.5
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,108.75
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,129.5
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,70.12
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89978
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93008
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,30.38
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67062
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82358
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87021
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,33.38
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,77.38
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,99.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,102.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,69.62
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,84.25
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8847
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.56
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73693
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81906
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87564
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,44.38
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,102.62
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,121.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,66.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87823
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93643
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94879
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.12
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80179
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79501
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90356
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,48.25
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.25
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,90.5
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,115.12
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.12
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,79.88
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88144
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93729
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93088
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,59.75
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.69
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85925
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84347
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,34.62
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,55.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,88.75
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,102.38
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,131.5
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,74.25
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89248
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93997
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94083
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,59.62
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78027
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81234
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,51.62
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,90.75
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,94.38
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,124.12
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,73.88
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86172
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,41.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68856
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88528
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9057
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,61.25
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,91.88
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,105.38
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,130.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,55.88
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,67.62
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84222
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94745
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,65.62
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
