Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77014
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89462
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92526
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,63.62
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,81.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,111.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,134.88
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,72.38
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85333
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93466
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.25
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75912
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85653
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92691
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,18.88
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,52.38
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.88
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,65.25
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,79.62
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,101.88
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,123.62
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.62
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,75.75
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86627
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92874
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94952
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.25
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69491
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81668
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9079
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,30.75
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,66.88
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,119.25
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87857
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9317
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,26.38
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65356
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82974
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88492
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,18.5
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,30.75
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,49.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,67.75
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,86.25
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,95.38
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,122.12
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,72.62
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,87.38
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88092
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92737
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95956
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.81
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71978
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83001
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86566
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,19.12
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,31.75
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,40.62
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,93.38
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,96.62
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,112.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.5
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87491
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9238
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76931
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86545
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88336
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,13.12
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,32.38
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,43.62
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.12
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,86.38
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,117.75
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,87.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85071
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92663
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94394
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,52.25
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78625
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80072
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9223
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,17.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,52.5
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,91.62
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,118.38
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,79.5
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85864
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93408
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92902
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,56.75
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
