Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74798
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79107
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92993
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,38.12
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,54.62
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.12
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,64.38
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,104.62
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,120.38
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,73.12
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84878
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94067
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93912
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,53.88
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.12
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75296
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81146
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92212
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,38.12
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,51.5
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.12
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,83.25
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,106.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,62.88
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83694
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94067
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93603
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,59.75
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,47.62
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.25
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64269
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88827
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91626
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,61.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,130.38
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85348
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94086
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93854
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.44
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81546
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84936
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89502
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,38.25
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,56.12
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,66.88
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,106.75
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,124.75
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,73.5
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8764
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93716
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93454
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,55.88
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69613
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72418
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86017
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,56.25
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,89.5
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,104.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,61.88
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87173
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94223
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93164
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,38.25
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,46.62
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.38
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72805
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71798
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8735
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,13.12
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,56.12
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.38
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,103.62
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,74.38
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85309
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,52.5
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60909
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7886
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93991
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,54.38
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.62
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,131.38
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8403
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
