Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.12
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65942
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83297
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92941
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,19.88
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,57.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,75.5
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,135.5
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,116.38
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86191
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74502
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76995
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90564
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,55.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,82.5
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,121.38
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,141.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,76.88
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87231
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94995
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,34.62
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.75
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.63
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.506
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73352
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90338
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,49.75
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,82.88
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,115.5
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87918
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94232
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9581
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,43.38
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.25
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7417
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75396
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90259
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,52.5
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,72.38
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,88.5
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,129.5
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87793
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93463
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78805
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79654
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88727
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,37.88
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,53.12
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.25
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,91.12
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,107.75
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,129.38
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,80.12
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91418
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93484
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94876
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,59.62
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,46.88
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.88
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67013
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86316
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91699
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,57.62
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,84.5
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,108.5
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,107.12
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,126.38
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,78.88
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93521
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94672
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94321
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,63.75
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.56
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70983
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8248
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,17.25
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,62.5
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,96.62
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,117.75
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,134.5
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,80.12
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92505
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95132
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,48.25
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
