Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8154
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83319
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88888
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,62.38
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,88.5
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,111.5
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,139.5
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93417
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94925
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,62.38
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.88
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.81
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67486
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82818
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89957
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,60.38
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.62
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,122.12
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,136.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,69.38
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,87.88
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.923
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94269
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,61.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.75
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.19
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64688
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86642
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90341
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,58.5
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.75
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,85.88
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,110.25
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,132.88
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,93.88
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91073
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.12
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.5
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7228
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89999
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92917
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,50.62
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.38
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,78.88
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,102.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,117.5
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,136.75
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,81.5
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,101.25
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89511
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94025
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91452
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87469
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92499
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,47.75
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,79.25
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,94.88
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,115.88
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,131.62
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,84.88
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93079
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93375
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.38
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93643
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,49.12
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.38
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,104.38
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,130.38
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,117.88
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,142.62
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,134.88
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94125
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93539
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8349
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92285
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,21.25
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,61.25
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.12
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,162.5
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,118.88
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,146.88
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,133.62
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9451
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94116
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.62
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.5
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
