Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.12
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90231
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96088
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,58.5
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,110.62
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,160.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,155.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,135.25
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92541
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95431
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91858
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,56.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,130.38
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,156.88
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,130.12
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93921
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.12
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,119.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.62
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92236
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86777
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,22.12
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,59.12
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.38
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,107.25
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,145.62
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,129.5
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,170.62
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,112.75
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,129.12
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94379
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96268
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,67.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.25
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.38
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85995
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,49.25
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,67.12
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,109.62
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,148.88
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,147.5
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,177.88
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,115.62
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,138.12
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94641
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,76.38
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,142.25
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,185.38
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.5
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87839
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85437
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,73.75
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.25
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,104.5
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,146.75
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,153.88
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,198.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,118.12
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,149.38
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93863
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,100.5
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,183.62
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.5
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9151
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88351
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,25.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,52.25
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,75.5
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.38
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,115.25
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,138.38
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,157.5
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,197.38
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,149.25
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93237
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,62.38
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,183.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.75
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9407
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,56.62
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,76.88
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.88
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,111.5
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,136.62
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,166.38
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,199.5
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,150.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,66.25
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.12
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
