Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,155.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.5
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,146.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,54.88
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,77.88
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,120.75
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,152.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,169.88
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,208.62
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,131.25
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94528
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,73.38
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,59.38
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.25
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,161.88
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,201.25
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.88
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.5
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.88
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.12
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,59.38
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,95.38
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.88
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,120.5
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,146.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,179.75
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,216.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,233.5
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94635
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,163.88
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,181.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,55.5
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,85.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,156.38
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,183.25
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,209.75
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,159.12
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,219.12
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95489
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,82.12
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.25
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.62
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,161.75
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.75
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,180.25
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.75
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,58.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,85.75
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.12
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,125.38
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,156.5
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,226.25
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,143.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,192.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,57.5
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,79.62
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,67.75
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.25
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.5
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,182.5
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,212.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.75
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,59.38
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,79.25
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.88
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,135.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,180.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,199.62
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,232.88
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,145.88
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,181.25
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96982
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,53.25
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,77.75
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,64.25
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,120.12
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.38
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.88
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,173.12
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,217.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.12
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.75
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,60.12
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,78.62
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,148.62
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,227.38
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,191.88
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,241.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,153.38
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,192.12
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,74.5
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,58.25
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.62
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.88
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,169.88
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,215.5
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,189.12
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95331
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,58.12
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,73.88
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,168.75
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,204.38
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,193.12
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,233.12
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,192.25
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,57.38
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,88.25
