Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,71.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,139.5
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.75
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,176.25
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.75
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,188.5
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,61.75
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,79.5
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,168.75
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,219.38
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,196.38
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,231.12
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,167.88
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,57.88
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,84.75
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,71.38
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,173.75
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,183.38
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,215.62
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,199.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94159
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,63.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,85.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,173.75
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,211.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,200.25
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,239.62
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,160.62
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,200.62
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,62.62
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,88.38
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,77.75
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,181.75
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,190.5
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,218.5
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,203.88
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,66.5
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,93.25
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,175.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,225.25
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,206.75
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,247.75
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,190.5
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,55.62
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,82.88
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,65.88
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.88
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,176.25
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,180.88
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,222.5
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.12
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,65.25
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,86.75
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,173.75
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,212.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,208.12
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,246.12
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,159.12
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,202.88
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,58.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,88.38
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,68.12
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,194.38
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,234.25
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,208.62
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.38
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.62
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93216
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,65.5
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,84.75
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,154.38
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,192.38
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,210.5
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,260.25
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,173.5
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,208.75
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,58.75
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,83.12
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.25
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,164.75
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.88
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,191.75
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,226.5
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,209.38
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.12
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,66.38
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,92.75
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,145.5
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,189.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,209.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,249.62
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,172.5
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,210.12
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,59.75
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,91.5
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,73.38
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.88
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,201.75
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,250.5
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,226.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.25
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,66.5
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,89.12
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,151.88
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,190.5
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,216.62
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,274.12
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,185.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,236.5
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
