Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,59.12
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,86.5
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,71.75
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.75
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,204.62
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,249.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,224.75
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.12
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.88
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94647
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,68.62
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,64.62
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,90.5
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,160.25
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,195.75
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,223.5
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,266.25
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,198.25
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,237.88
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,62.75
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,94.38
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,79.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.12
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.12
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,213.12
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,261.75
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,241.25
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.62
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.38
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.25
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,77.75
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,65.12
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,99.5
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.38
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,154.88
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,214.62
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,228.12
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,287.88
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.88
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,192.25
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,252.38
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,62.12
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,101.88
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,82.38
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,203.5
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,230.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,278.88
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,253.5
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,148.12
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.25
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,66.5
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,89.38
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,187.62
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,232.12
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,250.25
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,307.38
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,191.38
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,238.25
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,63.75
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,103.25
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,81.88
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,153.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.75
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,222.12
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,259.88
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,239.5
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.38
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.12
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,67.25
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,104.5
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,184.75
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,241.75
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,239.88
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,298.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,172.62
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,228.5
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,63.25
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,101.75
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,83.25
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,149.12
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,232.12
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.62
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,206.62
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,272.5
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,232.88
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.25
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.62
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.88
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,65.88
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,104.75
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,178.5
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,272.75
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,234.62
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,305.12
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,185.88
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,247.38
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,64.88
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,103.88
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,87.12
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,167.62
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,218.5
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,193.62
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,220.75
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,271.62
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,247.75
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.38
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.25
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,67.12
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,100.12
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,200.38
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,265.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,246.5
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,301.25
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.38
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,189.75
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,244.25
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,54.12
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,105.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,74.75
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,163.12
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,230.75
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,192.38
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,215.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,279.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,241.5
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,213.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.12
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,64.12
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,101.75
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.75
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,194.38
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,263.88
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,240.5
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,302.25
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,186.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,272.75
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
