Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,61.75
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,101.62
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,79.5
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.75
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,240.5
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,203.38
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,225.38
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,302.88
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,271.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,155.62
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,221.38
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.5
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,69.38
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,97.5
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.88
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,206.88
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,283.62
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,259.5
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,333.88
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,198.25
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,273.62
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,72.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,63.75
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,122.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,90.88
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,159.5
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,235.12
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,266.5
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,324.5
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,294.62
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,161.38
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,215.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,189.38
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,67.88
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,112.38
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,203.12
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,279.5
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,293.62
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,353.62
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,217.5
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,291.38
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,73.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,64.25
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,114.38
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,86.38
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.25
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,217.88
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.38
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,268.75
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,327.75
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,299.5
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,182.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,260.38
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,216.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,69.88
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,118.38
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,200.75
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,258.75
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,290.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,360.38
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.12
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,224.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,316.12
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,74.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,57.12
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,126.62
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,83.75
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.38
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,249.75
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,206.5
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,263.75
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,342.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,306.12
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,185.12
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,272.38
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,232.88
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,68.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,123.5
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.75
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,196.5
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,301.38
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,300.25
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,371.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.12
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,224.62
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,349.12
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,69.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,100.25
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,69.12
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,193.88
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,258.75
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,226.25
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,257.75
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,319.88
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,285.25
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,194.62
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,271.38
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,225.38
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,64.25
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,111.25
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.12
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,237.38
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,308.5
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,290.75
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,355.75
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.75
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,231.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,331.25
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,52.12
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,89.5
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,63.75
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,199.25
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,255.62
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,224.5
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,230.12
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,302.88
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,268.88
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,199.25
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,290.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,235.5
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,63.75
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,97.62
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,232.25
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,296.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,254.75
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,329.38
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.62
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,235.12
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,335.62
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,53.25
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,87.5
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,65.12
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,187.25
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,239.38
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,214.12
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,244.75
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,285.5
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,263.88
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,159.75
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,234.25
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.25
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,51.88
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,64.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,91.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,228.62
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,295.75
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,269.12
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,315.5
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,215.75
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,288.12
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
