Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,67.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,62.5
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,123.75
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,85.12
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,189.25
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,258.12
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,220.88
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,246.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,324.12
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,278.75
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.62
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,209.5
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.75
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,64.12
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,123.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.12
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,237.62
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,315.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,279.25
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,353.38
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.75
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,198.88
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,272.12
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,70.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,136.5
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,82.12
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,161.12
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,233.62
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,197.12
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,246.12
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,340.38
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,289.12
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,164.5
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,244.38
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.62
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,66.12
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,132.25
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,212.75
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,291.38
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,276.75
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,387.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.25
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,208.88
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,324.62
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,71.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,54.62
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,126.25
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,88.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,209.38
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,256.88
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,332.88
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,294.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.88
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,246.38
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.75
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,66.75
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,62.25
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,130.5
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.25
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,183.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,261.62
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,292.88
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,383.62
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.62
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,201.38
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,337.62
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,118.5
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,81.25
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,236.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.75
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,254.5
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,317.12
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,281.88
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,161.62
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,219.62
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.75
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,60.25
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,120.88
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,190.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,285.25
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,293.5
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,363.75
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,222.12
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,300.88
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,92.12
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,75.12
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.88
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.38
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,225.12
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,278.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,259.38
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,166.12
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,197.5
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.62
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,100.62
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.88
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,171.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,239.88
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,248.12
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,323.88
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,207.25
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,264.5
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,52.75
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,120.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,94.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.88
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.75
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,225.75
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,284.38
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,260.38
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.75
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.12
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,58.88
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,123.5
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,155.75
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,222.75
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,245.88
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,314.62
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.38
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,163.62
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,226.88
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,77.38
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,128.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,108.62
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.75
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.25
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.38
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,237.12
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,296.5
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,272.25
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.12
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.75
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,72.62
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,140.62
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.12
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,152.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,228.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,260.12
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,347.38
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.38
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,154.5
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,203.75
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
