Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,53.75
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,116.75
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,84.88
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,182.38
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,212.25
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,271.75
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,243.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,58.38
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,116.25
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,143.88
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,213.75
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,237.62
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,303.12
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,158.75
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,210.12
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,82.88
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,172.12
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,195.5
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,244.88
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,222.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.75
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,145.88
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,203.38
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,216.5
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,276.38
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,167.5
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,226.38
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96347
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,109.62
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,67.12
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.5
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,188.12
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,264.12
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,216.88
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.75
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,119.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,138.25
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,204.62
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,210.75
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,307.88
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,173.38
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,213.25
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,58.12
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.62
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,158.38
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,208.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.12
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,83.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,137.75
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,198.62
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,180.88
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,244.5
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,135.38
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,201.62
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,74.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,155.75
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.75
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,169.12
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.75
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,81.38
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,119.38
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,195.62
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,179.38
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,243.25
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,68.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,153.38
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.5
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,71.5
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,139.75
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,205.38
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,180.75
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,228.38
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,146.25
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,188.62
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,37.88
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.5
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.62
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.12
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.12
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.62
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.75
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.5
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,74.75
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,134.25
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,200.75
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,176.12
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,228.25
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,158.88
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,228.5
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
