Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,70.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,179.88
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.25
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.75
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.5
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.5
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.62
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,74.75
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.38
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,211.5
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,182.75
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,226.38
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,158.5
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,200.38
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,64.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.12
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,159.5
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.88
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,49.38
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,71.5
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,139.25
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,197.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,189.5
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,224.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,228.25
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96811
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,53.88
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,108.75
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.12
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,167.62
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,199.12
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,69.12
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,153.75
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,201.12
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,190.62
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,236.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,153.38
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,205.25
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,97.62
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,70.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,146.88
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.88
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,185.75
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,223.25
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,201.75
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,51.75
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,89.38
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.75
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,149.12
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,199.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,206.25
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,259.12
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,148.38
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,191.75
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,85.25
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.88
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,181.75
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,222.5
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,200.12
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.75
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,51.75
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,95.5
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,161.12
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,212.25
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,212.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,267.38
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,148.12
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,199.88
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,52.25
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,101.75
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,73.38
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.25
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,191.25
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,230.5
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,211.25
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,53.25
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,92.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.88
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,170.25
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,219.62
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,212.75
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,266.38
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,147.88
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,201.25
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,50.75
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,103.25
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,74.62
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.38
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.75
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,194.38
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,225.12
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,209.62
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,50.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,111.88
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,168.5
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,208.75
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,212.62
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,274.12
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,208.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
