Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,92.38
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,71.12
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,133.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,184.12
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,180.38
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,229.88
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,204.5
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.25
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,54.62
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,93.88
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.38
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,172.38
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,245.62
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,209.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,263.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,158.38
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,204.12
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,92.62
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,66.38
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,204.88
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,174.62
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,210.62
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,194.5
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.38
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,53.88
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,92.38
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,184.38
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,246.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,198.88
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,241.12
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,151.88
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,202.88
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,92.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,181.38
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.38
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,202.12
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.88
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.62
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,53.25
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,90.25
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,146.75
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,232.88
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,204.12
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,260.62
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,218.5
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,91.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,68.62
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.88
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,178.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,231.25
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.88
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,53.75
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,97.62
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,140.62
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,214.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,200.75
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,269.5
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,159.75
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,204.75
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,61.25
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,115.38
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,90.25
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,201.75
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,198.62
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,267.12
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,222.75
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,53.88
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,124.38
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,155.62
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,223.12
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,226.62
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,311.88
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,155.5
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,208.12
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,68.38
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,124.12
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,97.88
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,137.5
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,194.12
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,218.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,281.5
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,249.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,60.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,116.75
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,170.38
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,218.25
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,240.25
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,313.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,156.75
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,211.5
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,67.62
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,141.12
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,103.62
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.75
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,172.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.62
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,210.62
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,287.12
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,253.38
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,58.88
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,54.5
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,116.62
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,135.75
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,210.88
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,231.38
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,299.12
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.25
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,165.12
