Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,204.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96411
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,91.38
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,66.12
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.12
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,183.75
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,242.88
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,213.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.38
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,77.38
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,121.75
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,213.25
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,203.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,261.5
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,157.88
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,212.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,76.12
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,56.75
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.38
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,184.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,226.25
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,202.88
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.12
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92441
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,47.75
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,88.62
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,122.12
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,180.38
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,206.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,257.25
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,164.5
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,236.25
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,38.12
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,178.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.25
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,168.5
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,219.38
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,194.88
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,209.38
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,50.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,97.62
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,202.38
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,191.12
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,250.25
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,192.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,275.25
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,65.62
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.88
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.75
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,179.5
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,224.62
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,205.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.25
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.38
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,72.75
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,47.75
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,83.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,151.12
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,211.88
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,194.62
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,245.62
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,187.88
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,248.88
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.38
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,176.12
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,166.62
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.5
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.5
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,75.88
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,87.88
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,162.12
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,221.62
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,197.25
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,237.75
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,157.38
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,262.12
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,81.62
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,166.5
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,236.88
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,201.62
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.62
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.25
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,47.88
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,90.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,164.12
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,240.62
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,185.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,255.5
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,148.12
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,210.12
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,82.12
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.75
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,197.88
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.38
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,189.12
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,236.38
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,211.88
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,191.38
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.75
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,85.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,148.25
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,239.12
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,216.25
