Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,264.75
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,142.62
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,220.62
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,82.88
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,63.62
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,179.12
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.88
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,178.5
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,225.75
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,199.75
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.38
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94119
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,52.75
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,95.5
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,160.75
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,222.25
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,188.5
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,253.88
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,131.88
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,183.88
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,92.62
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.88
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,201.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.88
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,158.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,236.38
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.25
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89184
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,44.88
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,112.62
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,154.62
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,258.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,173.88
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,246.75
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,122.38
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,176.75
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,60.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,157.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.62
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.38
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,193.12
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.38
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.75
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,43.62
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,59.75
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,150.5
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,192.62
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,178.12
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,226.5
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,154.75
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,212.88
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,75.62
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,159.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,205.25
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.38
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.38
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.25
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,70.75
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,137.62
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,203.25
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,178.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,234.5
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,150.62
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,194.25
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,65.62
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,49.88
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.25
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,192.5
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.38
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92197
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,66.5
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.38
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,132.12
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,196.38
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,158.75
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,217.75
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,141.12
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,188.25
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,66.62
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.25
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,199.62
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.38
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,71.5
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,161.75
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,208.38
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,171.38
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,219.12
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,148.62
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,196.62
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,79.5
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,165.88
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.88
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.25
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.88
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.12
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93158
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,71.25
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,145.12
