Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,195.12
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,167.88
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,217.38
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,137.62
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,174.75
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,87.25
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,61.88
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,169.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,159.5
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,213.88
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.62
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92056
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,96.62
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,149.62
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,215.88
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,170.62
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,235.38
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,170.12
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,170.88
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.88
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.25
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.75
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,189.25
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94794
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,89.62
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.12
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,157.62
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,241.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,165.88
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,223.12
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,134.38
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,221.62
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,85.12
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,65.25
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.25
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,158.12
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.25
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,178.62
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88061
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,82.5
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,54.88
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,49.38
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,145.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.75
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,157.38
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,263.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,170.25
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,221.88
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,108.62
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,183.88
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,38.12
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,73.5
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.25
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.62
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91116
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,79.38
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,151.12
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,206.88
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,165.75
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,232.12
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,140.12
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,184.5
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.75
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,161.62
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,157.12
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,202.25
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92261
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,72.5
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,141.12
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,199.38
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,166.75
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,228.38
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,156.5
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,219.75
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96033
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,75.75
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.62
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.38
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,156.12
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,217.38
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.75
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,172.88
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8493
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.75
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,131.75
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,182.38
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,166.12
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,229.5
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,144.62
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,199.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,68.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.62
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,153.75
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.25
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.5
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.62
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8331
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,44.88
