Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,73.12
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,136.75
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,178.38
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,161.75
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,213.38
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,127.88
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,193.75
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,81.5
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.62
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.75
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,148.12
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.12
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73779
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,89.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,152.25
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,196.12
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,156.75
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,196.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,190.25
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95145
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,75.62
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.25
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.38
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.62
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.87
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81524
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,70.5
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,125.38
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,170.88
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,152.88
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,221.25
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,143.5
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,196.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95047
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,68.12
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.88
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.5
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.88
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.62
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83301
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,56.5
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,45.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,70.12
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,124.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,178.62
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,158.62
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,207.88
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,144.12
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,189.88
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,82.75
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.12
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,218.25
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,173.75
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.62
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,190.38
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.12
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80206
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95428
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,80.38
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,141.88
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,196.5
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,155.88
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,227.12
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,145.12
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,219.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,82.38
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,59.12
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.12
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,155.75
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,214.38
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,180.12
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81225
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,50.5
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,91.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,141.5
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,222.5
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,164.25
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,223.5
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,203.12
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,88.25
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,58.88
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,169.25
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.12
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.88
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,195.75
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.5
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89804
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,89.75
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,134.25
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,203.62
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,168.75
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,222.5
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,124.88
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,168.12
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93103
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,103.38
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,211.75
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86078
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
