Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,77.38
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,117.75
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,182.5
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,161.88
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,220.88
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,122.75
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,181.5
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92981
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,111.88
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,80.5
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,165.38
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,218.88
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87353
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,89.25
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,114.88
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,175.5
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,173.88
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,230.88
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,115.25
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,168.5
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92715
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,83.62
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,140.75
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.38
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.12
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89725
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,85.62
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,109.25
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,176.75
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,152.38
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,220.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,114.38
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,160.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92209
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,105.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,72.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.88
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,206.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,62.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,85.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,181.25
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,162.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,257.25
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,110.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,170.75
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94076
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,45.25
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.12
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.88
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.38
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90033
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,89.88
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,111.62
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,209.75
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,143.38
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,209.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,123.62
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,172.75
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93234
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90332
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,116.88
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,172.25
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,126.12
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,156.12
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,99.25
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,152.88
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92111
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8789
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,61.88
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,140.25
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,119.5
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,156.38
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,96.88
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,126.12
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91955
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.25
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.25
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86184
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
