Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,66.5
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,107.62
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,136.38
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,138.12
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,168.5
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,127.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90155
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.75
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84765
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,55.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.62
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,85.5
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,125.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,148.88
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,83.25
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,154.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88928
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.25
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82626
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94791
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,57.25
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,79.88
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,107.88
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,120.5
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,140.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,78.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87225
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8627
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9187
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,59.5
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,109.12
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,151.38
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.75
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,91.25
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89618
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,60.38
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.5
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8135
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94076
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,60.5
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,109.62
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,141.12
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88867
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93991
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.75
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81637
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,14.88
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,57.25
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.12
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,114.62
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,85.5
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88165
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93506
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94971
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.06
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76333
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91537
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,55.38
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.88
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,106.75
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,108.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,122.38
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,83.12
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87863
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94891
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,52.38
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.88
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73153
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89844
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
