Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,61.62
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.12
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,106.38
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,64.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,78.38
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86996
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93616
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80493
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.5
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,49.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.25
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,77.12
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,107.12
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,120.5
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,66.88
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,94.88
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88397
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83038
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,52.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.88
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,76.12
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,110.38
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,106.88
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,126.12
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,92.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87243
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95386
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78201
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90896
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,53.12
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,74.12
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,137.75
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,74.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,95.12
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88443
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94855
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.37
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78091
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92749
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,34.88
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,54.25
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.25
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,77.88
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,103.62
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,116.12
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,137.38
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88269
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9382
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,48.88
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91424
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79303
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,54.5
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.88
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,91.25
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,108.5
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,130.5
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,80.5
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88663
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93277
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.87
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92206
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80029
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93924
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,18.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,52.12
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.38
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,96.88
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,122.25
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,60.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,71.62
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87198
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93887
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94852
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92538
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81518
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94128
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
