Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,31.62
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,48.12
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.12
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,86.12
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,108.5
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,123.88
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,89.0
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86499
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94614
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,34.88
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92804
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7276
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90014
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,58.25
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.12
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,87.5
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,109.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,75.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86862
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93515
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93573
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.13
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92193
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72906
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92367
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,87.25
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,106.62
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,119.75
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,69.12
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84219
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93878
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9584
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,67.62
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.75
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91458
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78009
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91278
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,67.62
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,78.25
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,109.88
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,70.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85965
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95093
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,59.88
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,52.88
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.5
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.87
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93893
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77862
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89242
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,59.75
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,89.12
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,117.12
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,129.25
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,74.5
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88266
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94235
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92773
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84256
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88879
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,58.75
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,93.5
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,132.38
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,72.62
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89624
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93689
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95047
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,56.62
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93313
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81503
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89343
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,58.75
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.38
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,75.5
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,130.75
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,63.25
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,73.25
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88833
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93634
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87756
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79858
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89535
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
