Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,46.75
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,91.88
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,109.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,87.88
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90088
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93133
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.63
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93451
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8154
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94101
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,46.75
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.12
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,101.38
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,110.25
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,127.5
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,77.5
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90573
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93823
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91733
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81198
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92721
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,46.88
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.38
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,82.88
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,105.38
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,110.75
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,132.12
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,79.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,93.62
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91904
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,59.12
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92688
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82531
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9107
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,60.88
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,86.38
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,116.38
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,131.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,65.88
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,90.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89306
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94089
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95261
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,59.5
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.12
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.88
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87576
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85815
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89133
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,12.75
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,59.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,117.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,134.25
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,75.62
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88577
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93698
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88305
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91348
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,52.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,74.75
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,97.25
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,117.88
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,129.12
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89523
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94257
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.12
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93866
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81176
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89303
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,42.25
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,59.25
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,77.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,95.25
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,116.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,134.62
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,80.38
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88309
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93875
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78463
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88055
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
