Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,58.5
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.75
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,94.88
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,111.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,134.5
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87863
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93072
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95355
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89401
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79928
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9078
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,43.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,57.88
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,94.5
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,113.25
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,74.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89493
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,57.5
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.75
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94067
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78811
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91254
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,37.88
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,61.38
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,103.38
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,114.5
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,129.12
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,65.88
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,88.88
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90896
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93335
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91696
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88803
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90619
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,17.62
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,52.12
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.75
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,84.12
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,105.25
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,112.75
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,138.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,78.5
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,96.25
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90784
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.88
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94305
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8519
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90289
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,53.75
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,84.62
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,104.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,140.25
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,82.62
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,95.62
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90964
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94342
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,54.25
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90665
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82641
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89639
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,54.62
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.38
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,103.5
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,123.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,142.88
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,79.88
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,96.62
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90951
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94372
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,57.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92105
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79294
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92093
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,58.25
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,120.62
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,141.5
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,76.5
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,95.62
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91003
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95523
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.38
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.75
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69973
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
