Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,64.12
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.25
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,88.62
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,118.75
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,124.88
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,145.88
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,82.5
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,96.62
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91144
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,50.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,66.88
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,57.38
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.75
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90729
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77877
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,12.62
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,62.25
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.12
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,104.62
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,139.25
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,158.5
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,84.12
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,100.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92197
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95349
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,44.38
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,63.38
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.25
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.62
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.25
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91183
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82171
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93448
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,61.62
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.38
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,93.62
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,111.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,152.88
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,83.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,102.25
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89667
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94241
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96612
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94861
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90216
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88818
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,57.62
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,71.75
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,139.88
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,94.12
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90982
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94116
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93655
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91348
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90481
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.88
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,85.25
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,114.75
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,131.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,82.62
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,111.75
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90204
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93603
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.88
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94049
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87247
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90405
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,51.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.88
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,111.38
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,135.38
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,81.62
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,127.12
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87683
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92975
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95212
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.38
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.88
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93848
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8352
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86883
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,99.5
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,110.62
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,130.12
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,92.62
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88934
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93686
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86215
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86111
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87033
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,18.75
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
