Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,59.12
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,81.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,102.62
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,119.75
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,136.5
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,100.25
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90552
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95019
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.25
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87567
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94449
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,86.62
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,143.38
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,130.62
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90497
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95789
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,66.88
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.25
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91504
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,23.25
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,89.12
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,113.88
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,133.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,170.25
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,108.88
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,125.62
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93817
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91717
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88998
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,60.75
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,104.75
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,144.75
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,142.75
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,167.88
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,111.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93243
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,77.5
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.62
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.75
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88492
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,53.5
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,75.62
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,110.25
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,148.5
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,155.25
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,186.25
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,108.25
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,135.38
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93561
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,63.88
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,74.75
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.62
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.62
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,14.12
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,67.25
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,85.12
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,120.12
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,173.12
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,180.75
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,209.5
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,106.12
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94067
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,66.5
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,90.12
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,75.5
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.25
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,169.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,207.62
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91965
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,64.5
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,91.88
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.62
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,120.38
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,157.62
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,181.12
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,221.12
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,136.38
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94598
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,63.25
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,81.62
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,73.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.62
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,179.62
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,200.62
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.38
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
