Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,65.62
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,84.5
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,134.25
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,163.38
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,200.38
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,224.62
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,126.62
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,145.5
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94278
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,56.12
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,76.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,63.25
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.62
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,171.12
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,194.5
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,59.75
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,76.12
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,128.88
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,176.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,192.38
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,217.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,133.38
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,181.5
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,98.5
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,74.38
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,157.5
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,180.88
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,228.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,203.25
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,59.88
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,96.88
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,135.38
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,182.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,202.88
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,249.75
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,137.38
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,182.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95291
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,69.88
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,104.5
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,84.25
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,189.75
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,227.75
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,209.12
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93368
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,30.38
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,68.5
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,100.38
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,134.75
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,182.62
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,204.25
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,244.75
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,165.75
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95846
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,63.25
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,96.5
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,77.88
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.88
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,172.38
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,197.62
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,227.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,212.62
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93765
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,61.38
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,88.75
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,142.12
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,192.38
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,212.5
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,243.62
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,139.75
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,193.88
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,57.25
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,88.25
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,73.88
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,135.5
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.62
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,200.75
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,231.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,214.62
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.25
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94098
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,52.25
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,61.12
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,84.12
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,148.5
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,192.75
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,215.62
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,247.25
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,159.5
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,213.62
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95721
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,63.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,175.38
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.12
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,181.75
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,226.25
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,194.62
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93906
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,59.88
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,74.75
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,149.12
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,200.5
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,197.62
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,241.12
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,149.62
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,209.12
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95987
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,85.5
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,67.12
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.38
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.38
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,172.12
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.25
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,194.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
