Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,60.62
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,82.5
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,147.5
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,196.62
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,191.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,245.38
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,136.38
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,185.25
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,64.12
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,94.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,79.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,131.38
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,164.62
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,187.38
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,220.38
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,204.75
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94415
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,63.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,87.5
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,147.62
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,188.12
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,204.75
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,236.38
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,139.88
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,199.25
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,59.62
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,95.62
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,183.5
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.25
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,195.25
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,221.38
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,208.12
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.75
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95331
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,66.62
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,90.5
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,215.88
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,214.62
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,247.75
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,155.5
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,203.62
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,57.88
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,105.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,75.62
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,188.75
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,254.75
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,210.38
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.75
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,65.38
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,101.12
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.12
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,171.12
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,217.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,207.75
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,277.25
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,149.5
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,194.12
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,61.5
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,103.38
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,80.62
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,153.38
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.62
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,203.88
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,249.12
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,224.25
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,68.12
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,105.75
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,182.88
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,243.5
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,222.25
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,277.5
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,151.38
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,211.25
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,83.25
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,62.88
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,167.5
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.12
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.75
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,199.5
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,234.12
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,219.5
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,143.5
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,201.62
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.12
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,65.38
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,95.38
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,194.38
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,258.5
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,215.88
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,268.5
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,181.25
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,266.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,55.38
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,83.38
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,64.88
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.12
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.88
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.75
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,218.38
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,251.38
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,234.5
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.5
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,208.25
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.25
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,67.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,95.25
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,169.88
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,222.38
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,242.75
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,291.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,190.25
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,250.88
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,101.38
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.88
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,172.75
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.62
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,228.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,292.5
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,251.5
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,151.38
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,212.12
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.12
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92947
