Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,65.88
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,102.12
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,190.88
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,256.88
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,245.25
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,321.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,198.75
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,254.88
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,76.75
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.38
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,170.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.88
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,223.38
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,265.25
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,245.12
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,161.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,244.12
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,194.62
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94009
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,65.5
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,103.12
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,190.75
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,241.62
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,246.75
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,283.88
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,205.12
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,304.12
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,96.88
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,162.38
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,217.5
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,234.25
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,291.75
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,252.75
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,167.75
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,218.75
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,186.12
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,65.88
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,101.25
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,182.88
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,242.75
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,253.38
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,319.75
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.25
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,209.38
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,279.88
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,65.75
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,111.12
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,86.25
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,163.75
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,232.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,198.25
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,245.12
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,300.88
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,274.5
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,146.12
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.38
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.12
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,70.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,125.38
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,195.38
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,278.88
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,263.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,353.12
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,197.62
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,267.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,64.38
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,122.75
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,89.38
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,158.62
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,201.88
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.12
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,236.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,309.12
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,273.62
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,148.5
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,193.5
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.62
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,68.5
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,123.12
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,179.75
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,239.75
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,270.62
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,345.38
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,190.88
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,253.12
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,65.75
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,120.12
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,88.5
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,165.38
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,259.25
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,205.5
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,235.88
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,303.75
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,268.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.75
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,181.62
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.38
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,68.12
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,129.5
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.25
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,199.5
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,309.75
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,266.12
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,367.88
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.25
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,194.62
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,238.75
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,70.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,81.75
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,130.62
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,104.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,200.12
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,253.88
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,224.25
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,242.25
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,340.75
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,286.38
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,146.75
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,190.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,78.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,125.38
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,246.5
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,301.38
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,274.25
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,364.75
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.88
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,191.38
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,263.12
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,73.5
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,125.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,99.5
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.5
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,271.12
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,209.75
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,244.75
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,311.5
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,280.75
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.5
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.88
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.88
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
