Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,67.75
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,107.25
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,206.12
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,314.75
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,279.12
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,348.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.75
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,208.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,278.38
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,72.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,61.62
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,155.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,99.5
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,183.12
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,276.12
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,218.5
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,252.88
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,339.75
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,296.12
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,227.88
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.38
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,65.88
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,138.88
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,222.88
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,323.12
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,276.75
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,380.88
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.88
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,191.12
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,316.75
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,55.5
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,102.38
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,74.5
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,176.5
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,260.12
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.75
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,238.88
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,301.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,267.25
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,162.25
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,224.38
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.12
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,76.25
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,62.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,98.62
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,205.88
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,311.12
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.88
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,264.62
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,342.12
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,230.38
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,313.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,51.75
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,118.62
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,78.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,217.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,282.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,251.25
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,216.5
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,278.12
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,250.5
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,165.12
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,260.62
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.12
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,67.88
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,65.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,112.88
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,259.25
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,337.12
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.62
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,244.62
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,313.12
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,228.62
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,329.25
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,109.75
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,73.62
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,208.88
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,314.12
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,273.88
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,221.12
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,320.75
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,265.38
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,216.25
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,264.88
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,237.62
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,45.88
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,64.25
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,113.5
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.25
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,254.88
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,365.75
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.38
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,262.12
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,357.62
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.62
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,262.62
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,320.38
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,55.25
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,102.12
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,71.75
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,202.75
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,300.25
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,248.62
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,231.5
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,315.25
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,272.75
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,186.88
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,255.88
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,219.12
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,67.62
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,114.25
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,250.25
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,360.75
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.75
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,269.5
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,361.88
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,229.62
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,321.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,106.88
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,72.38
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,192.38
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,281.5
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,232.25
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,243.12
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,327.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,283.25
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,193.62
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,270.12
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,224.88
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,65.5
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,131.12
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.62
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,231.38
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,324.5
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,291.25
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,386.75
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,232.88
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,314.12
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,53.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,87.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,67.75
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,195.12
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,278.38
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,237.62
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,217.5
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,276.88
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,245.25
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,171.62
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,259.75
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.12
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
