Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,66.12
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,94.5
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,241.62
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,324.12
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,259.12
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,335.12
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,214.25
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,312.75
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,56.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,109.25
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,81.62
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,189.62
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,268.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,227.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,212.75
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,296.75
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,258.38
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,152.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,211.88
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,68.38
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,139.75
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,214.75
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,303.25
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,258.25
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,365.75
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.88
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,197.12
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,262.38
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,55.62
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,107.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,80.12
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,193.62
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,251.75
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,221.38
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,224.25
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,292.38
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,257.88
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,152.12
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,199.62
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.25
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,67.38
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,135.25
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.12
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,219.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,278.62
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,271.62
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,356.25
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,192.5
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,250.38
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,60.38
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,110.62
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,84.12
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,184.38
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,244.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,214.75
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,208.5
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,287.12
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,244.5
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,203.62
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.25
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,69.62
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,128.62
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,217.38
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,279.88
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,257.38
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,326.12
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,177.12
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,250.12
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,91.38
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,65.75
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,186.25
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,246.12
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,211.62
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,197.62
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,267.5
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,240.88
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.62
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,223.5
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.88
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,60.5
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,91.38
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.88
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,214.88
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,281.75
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,226.88
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,315.38
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.88
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,196.88
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,266.88
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,178.25
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,265.5
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,216.75
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,204.5
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,267.38
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,239.38
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,184.75
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,248.12
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.88
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,59.25
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,104.25
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,210.25
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,309.5
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,245.25
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,328.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,218.12
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,282.25
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,47.88
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,61.5
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,162.25
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,238.5
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.75
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,209.88
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,278.25
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,240.75
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,177.38
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,255.12
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,223.38
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,95.75
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,211.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,268.38
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,247.75
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,327.5
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.75
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,221.12
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,315.5
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,69.75
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.38
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,225.62
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.88
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,190.88
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,260.38
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,220.75
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,162.12
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,219.25
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,194.38
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
