Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,58.25
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,91.62
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,170.5
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,261.75
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,214.5
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,299.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,212.38
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,269.25
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,79.75
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,59.12
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,223.75
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.25
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,193.38
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,255.12
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,224.12
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,158.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,196.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.88
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,59.5
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,98.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,170.38
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,259.38
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,228.5
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,305.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,198.88
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,245.5
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,85.62
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.5
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,197.38
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,256.88
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,225.38
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.38
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,212.38
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.31
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,56.75
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,105.25
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,186.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,261.75
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,241.12
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,328.5
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,203.62
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,263.62
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,79.38
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,57.88
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,175.5
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.62
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,193.62
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,248.12
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,217.75
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,168.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,230.5
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.5
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,59.75
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,93.25
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.62
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,171.38
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,206.12
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,239.62
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,300.75
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,200.62
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,287.62
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.38
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.25
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,176.88
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,235.12
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,204.25
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,158.38
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,208.5
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,55.12
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,98.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,166.25
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,229.12
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,210.88
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,293.5
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,201.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,265.38
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,78.88
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.62
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,177.5
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,244.88
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,210.25
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.62
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,199.25
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.38
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,85.75
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,160.25
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,217.25
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,206.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,272.12
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,199.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,256.88
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,89.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.75
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.75
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,209.75
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,258.88
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.88
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,143.25
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,51.88
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,97.12
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,158.62
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,226.25
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,228.62
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,303.75
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,188.62
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,263.75
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,86.38
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,201.62
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,167.88
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,237.12
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,195.88
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
