Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,83.62
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,158.5
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,245.75
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,177.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,266.88
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,157.88
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,216.62
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,83.62
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,60.12
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.38
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,163.62
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,227.12
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.5
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.75
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,130.25
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,180.38
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,180.88
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,235.75
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,206.75
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96115
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,77.38
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,56.12
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.5
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.12
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,195.88
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,81.12
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,131.88
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,187.12
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,183.25
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,230.38
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,137.88
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,193.12
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.62
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.25
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,170.12
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.88
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92569
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,74.38
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,129.75
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,193.12
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,174.75
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,232.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,140.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,196.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,69.12
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.38
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,157.62
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,201.5
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,200.25
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.12
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,78.5
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.38
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,219.25
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,180.75
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,236.75
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,153.88
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,233.5
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,71.38
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.88
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.25
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,165.38
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,206.25
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.25
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.62
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,88.88
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.38
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,138.75
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,231.88
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,200.88
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,244.62
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,163.25
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,234.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,74.25
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.62
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,179.25
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,179.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,228.88
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,100.88
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.62
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,121.12
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,207.5
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,204.75
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,277.62
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,172.62
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,234.88
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,38.12
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,67.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.75
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.88
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,143.5
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,205.38
