Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.62
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.38
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88391
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.88
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,87.25
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,119.5
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,185.25
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,243.38
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,145.25
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,214.5
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,64.12
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.5
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,176.75
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.62
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,189.25
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.88
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96216
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,85.25
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,132.62
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,214.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,163.38
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,221.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,155.12
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,226.75
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,79.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.12
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,145.75
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.12
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.75
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,187.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94763
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,86.62
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,50.5
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,120.5
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,191.75
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,159.88
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,223.5
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,156.88
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,271.12
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94299
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,37.38
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,80.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,128.62
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.88
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,105.25
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,173.25
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,145.62
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,205.25
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,165.12
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,234.75
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94952
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,87.25
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,185.12
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.62
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87579
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,50.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,106.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,165.5
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,141.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,205.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,173.38
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,225.12
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,79.88
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,199.75
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.88
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8948
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82098
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,124.5
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.38
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,100.88
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,169.38
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,187.75
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,180.62
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,254.12
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,95.38
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,63.75
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,164.5
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.25
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.5
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.25
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,209.12
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.62
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95395
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83517
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,70.38
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,130.38
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.25
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,124.62
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,198.5
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,194.62
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,201.38
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,264.5
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,75.38
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,187.88
