Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.75
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.38
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.12
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.62
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95004
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,57.25
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,112.5
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,148.38
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,245.75
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,146.25
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,193.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,174.75
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,244.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96075
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.38
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.12
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.62
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.12
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,81.75
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,116.12
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,197.12
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,143.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,197.25
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,151.5
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,225.38
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,74.88
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.75
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.38
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.38
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,186.88
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.38
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,97.25
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,125.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,187.5
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,135.75
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,196.12
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,152.5
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,237.38
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.62
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,142.38
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,191.38
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.88
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,77.12
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,120.12
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,204.88
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,161.25
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,217.88
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,204.12
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,63.88
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.5
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.88
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.12
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,140.25
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,187.5
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.38
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,82.12
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,214.25
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,161.62
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,215.88
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,140.75
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,211.38
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,69.88
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,167.62
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.38
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.38
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,185.12
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.62
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,49.38
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,77.62
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,147.75
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,208.75
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,159.25
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,209.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,147.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,219.88
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,169.88
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.88
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,89.5
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,210.5
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,161.75
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,231.62
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,130.5
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,207.75
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,66.5
