Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.75
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,82.12
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.12
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,146.88
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,202.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,146.25
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,190.12
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,182.88
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.62
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.38
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.5
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,72.62
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,185.25
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,143.25
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,195.62
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,138.25
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,212.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.38
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,187.5
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.38
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92361
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,77.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,95.5
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,134.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,195.88
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,206.12
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,224.62
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,35.25
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,72.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.75
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,158.88
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,126.75
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.38
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.38
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,77.88
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,84.25
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,135.75
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,194.12
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,139.12
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,203.25
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,118.38
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,209.75
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,84.25
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.75
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.25
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.12
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,83.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.25
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,124.38
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,142.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,209.75
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,174.25
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,91.75
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,69.12
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.5
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,180.25
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,159.5
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,212.75
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.5
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.62
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,79.25
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.25
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,215.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,178.5
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,237.38
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,135.38
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,179.75
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,72.12
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.25
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,158.75
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,193.75
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,73.5
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,134.5
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,192.38
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,174.62
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,226.88
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,138.62
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,191.25
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95941
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
