Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,87.12
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,63.38
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.12
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.25
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,136.38
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,208.75
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.88
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92419
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,77.12
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,130.12
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,199.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,165.12
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,220.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,116.62
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,173.38
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94968
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,93.38
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,63.88
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.5
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.75
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,168.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,215.38
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.88
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91705
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,85.12
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,127.38
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,200.12
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,180.88
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,253.25
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,118.62
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,185.25
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95468
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,95.75
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,72.88
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,169.12
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,222.12
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,196.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93094
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,74.62
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,105.88
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.62
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,207.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,178.38
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,277.75
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,112.88
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,182.75
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.75
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.62
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.62
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,211.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.5
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.38
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.62
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9125
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,74.62
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,95.88
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,123.38
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,211.38
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,146.88
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,221.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,147.62
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,223.25
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.38
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,137.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.12
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,77.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,125.88
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,171.12
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,148.12
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,228.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,133.25
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,184.12
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,80.62
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.62
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,161.5
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,221.38
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.38
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.25
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.62
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,95.5
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,132.5
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,176.62
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,174.38
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,238.75
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,152.12
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,242.38
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,37.88
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,84.75
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.88
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.12
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,140.38
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.38
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,187.25
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94287
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,94.25
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,136.88
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,232.38
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,151.88
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,214.88
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,147.12
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,222.88
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
