Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,88.62
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,59.75
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.88
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.75
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,219.12
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93176
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,79.38
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,142.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,216.38
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,147.38
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,247.25
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,148.25
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,205.75
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,47.88
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,88.88
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,66.25
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,105.62
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,155.25
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,224.25
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,185.12
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92764
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,51.75
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,91.25
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,139.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,218.62
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,166.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,234.38
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,165.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,80.62
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.38
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.88
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.5
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,188.88
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.25
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,63.12
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,60.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,102.75
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.38
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,168.5
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,233.38
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,152.88
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,209.12
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,119.62
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,173.62
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,103.12
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,78.38
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,117.75
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,123.88
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,198.5
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,142.75
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,224.25
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,93.5
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,142.38
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,80.62
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,60.75
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.12
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.88
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,93.12
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,131.12
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,192.5
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,146.75
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,191.5
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,137.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,83.25
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.88
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.5
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.12
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89581
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,96.12
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.62
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,128.12
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,196.88
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,140.12
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,194.12
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,112.88
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,149.25
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93558
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9548
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92093
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,104.75
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,119.12
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,203.12
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,132.75
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,165.12
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,148.25
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
