Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90695
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,58.75
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,45.75
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,124.75
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.75
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87588
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,55.62
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,109.25
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,138.38
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,164.5
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,151.12
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91296
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97079
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,88.88
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,134.5
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.38
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.69
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85275
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,44.38
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,84.25
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.12
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,154.12
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,206.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,104.75
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,152.12
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90686
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95114
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,82.62
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,50.25
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.75
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87091
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,66.62
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,104.38
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,128.5
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,116.38
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,187.88
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,133.88
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88501
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94064
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87195
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,56.12
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,85.25
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,114.75
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,111.12
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,146.38
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,83.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86767
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94055
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,59.25
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8902
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,59.12
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.25
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,116.62
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,114.12
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,141.88
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,86.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,141.25
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86761
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,47.75
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93246
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88653
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94287
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,19.38
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,47.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,75.12
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,104.12
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,77.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,103.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87485
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94012
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82818
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95657
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,47.38
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.25
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,73.38
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,128.75
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
