Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83706
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93619
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82232
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,53.62
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,106.62
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,126.88
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,123.62
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83978
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92374
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82913
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,25.12
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,49.38
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.25
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,69.25
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,95.12
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,100.38
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,125.88
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,74.88
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,105.75
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85354
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9342
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.75
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83465
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94101
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,44.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,102.25
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,127.5
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,107.25
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86526
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93823
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82528
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81363
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92813
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,21.88
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,46.88
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.88
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,95.88
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,127.75
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,84.75
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,105.88
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87262
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94751
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7449
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82116
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92743
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,50.88
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.25
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,93.5
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,121.38
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,135.5
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88479
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94339
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.44
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7369
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81073
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94183
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,20.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,52.5
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,73.62
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,98.62
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,133.75
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,71.5
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86304
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93329
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95355
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.31
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.56
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77209
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80426
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.75
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,95.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,104.38
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,130.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
