Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85837
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92648
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.87
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.56
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70849
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8453
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94037
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,34.62
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,44.88
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.88
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,67.75
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,86.12
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,106.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,118.75
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,81.5
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87762
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9266
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9426
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.06
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75366
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86255
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,19.62
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,47.12
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.75
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,72.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,106.12
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,119.62
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,66.62
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,85.5
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89483
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94214
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78372
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83044
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,49.75
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.12
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,100.88
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,105.5
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,81.88
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89212
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91772
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94504
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,51.62
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82074
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89938
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,49.25
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.38
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,98.88
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,115.88
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,63.25
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,85.88
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89541
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9147
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,30.38
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74905
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92245
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91336
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,19.62
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,31.38
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,99.5
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,112.88
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,60.88
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88574
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92132
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.13
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74701
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91986
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91717
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,39.75
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,94.12
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,96.38
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,72.75
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,84.25
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88617
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92688
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81439
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85537
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90546
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,31.38
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,46.75
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.75
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,100.38
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,101.12
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,73.12
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
