Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86191
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9263
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,41.5
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.38
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7875
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74673
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90744
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,43.12
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,118.62
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,65.75
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,83.25
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8407
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91852
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94574
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,41.12
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83999
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74917
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89432
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,52.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.12
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,101.25
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,78.5
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84051
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9075
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94156
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.56
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76986
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70272
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90628
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,14.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,31.88
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,47.12
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.38
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,84.38
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,94.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83728
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.918
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93686
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.94
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82361
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81265
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88299
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,8.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,35.25
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,53.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,62.5
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,121.88
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,77.25
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85785
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91669
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94665
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.56
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.06
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73141
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78637
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89242
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,46.12
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.25
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,66.75
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,80.25
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,95.12
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,116.88
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87384
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94693
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,45.5
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.07
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78457
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70056
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.893
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,101.88
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,119.25
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,65.62
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86484
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90695
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93631
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.81
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76516
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69531
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8945
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,47.62
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.62
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,95.12
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,115.75
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,66.88
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,78.25
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
