Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.923
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90549
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95862
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.81
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.37
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63513
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7456
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90991
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,20.62
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,56.12
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,113.5
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,97.12
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,111.75
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,72.88
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,94.38
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91955
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90512
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,53.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68795
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79263
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91238
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,32.38
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,57.88
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,119.88
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,105.88
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,79.5
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,98.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85516
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91571
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73605
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82312
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88733
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,31.88
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,41.38
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.75
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,79.88
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,98.88
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,93.62
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83722
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92093
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.19
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79095
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79577
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90936
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,30.62
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,42.12
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,98.12
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,114.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84588
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92453
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79062
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76397
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90484
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,18.75
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,51.25
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.75
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,80.75
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,104.88
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,127.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86624
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91623
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.5
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74362
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78402
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87924
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,34.62
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,47.62
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.38
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,83.25
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,105.88
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,119.75
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,83.5
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88769
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92398
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76407
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8414
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89499
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,10.38
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,43.12
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.12
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,93.25
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,107.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,77.25
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,91.25
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
