Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89438
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91952
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96533
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78512
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81317
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91278
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,39.25
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,76.5
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,95.5
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,101.5
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,118.75
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,82.5
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,97.88
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90152
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91409
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.953
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,43.88
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72262
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83163
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92123
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,32.62
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,43.75
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.62
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,78.88
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,101.75
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,100.5
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,115.5
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,88.88
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89017
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92001
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.94
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83883
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80444
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89429
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,45.25
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,97.12
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,102.5
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,125.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,72.12
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,89.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89319
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93011
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84469
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86917
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89145
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,48.25
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,76.5
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,108.62
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,111.5
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,125.38
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,99.5
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87784
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9357
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74688
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90042
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87823
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,45.75
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.75
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,77.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,102.75
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,108.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,127.62
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,82.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,95.5
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90039
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93396
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.88
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.88
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.75
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77926
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86423
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9046
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,49.88
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.88
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,80.5
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,103.75
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,108.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,136.38
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,82.38
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,97.75
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.892
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91827
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92905
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87567
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91122
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,46.5
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,84.38
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,108.25
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,105.88
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
