Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,101.62
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91864
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92712
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8703
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93179
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,54.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,118.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92248
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.13
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8385
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94168
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,60.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.38
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,124.12
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,105.62
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,124.75
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,94.38
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91843
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94141
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85837
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93039
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,21.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,49.38
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,99.25
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,136.75
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,89.12
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,105.25
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90759
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94205
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,45.25
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93838
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85177
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,48.12
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,135.62
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,110.62
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91345
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93738
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.38
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89801
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87002
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,23.5
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,53.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,85.5
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,129.12
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,118.88
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,134.38
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9342
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93469
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89224
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,22.38
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.25
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,97.75
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,121.5
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94464
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92084
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86792
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,46.75
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.88
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,107.62
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,132.38
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,123.0
