Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,144.62
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,112.62
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,132.88
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92782
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94516
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95148
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78482
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8645
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,50.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,125.25
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,139.38
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,94.25
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,106.12
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92401
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,58.88
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7723
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88263
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,21.75
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,58.75
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,89.5
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,122.38
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,123.75
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,154.12
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,94.75
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,116.75
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91867
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9563
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,61.75
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82876
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88934
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,59.38
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,89.12
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,114.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,128.88
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,155.12
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,96.5
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,126.38
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91733
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94913
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.25
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72522
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88061
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,64.88
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,89.75
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,113.38
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,122.25
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,143.25
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,113.88
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,147.62
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92566
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.5
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83017
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89877
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,25.88
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,64.12
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,96.62
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,125.5
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,124.38
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,167.62
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,152.5
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93744
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.38
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91202
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9006
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94055
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,62.12
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,99.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,143.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,173.88
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,135.75
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,155.5
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94833
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.62
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93332
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84207
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,59.75
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
