Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,148.62
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,143.88
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,168.88
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,142.75
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,162.88
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.38
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.12
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91662
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8753
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,62.88
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,119.5
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,154.25
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,147.12
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,175.5
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,146.25
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,178.12
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94601
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96188
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.88
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.12
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87073
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,51.88
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,61.25
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,121.88
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,162.38
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,152.38
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,176.12
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,140.88
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,161.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95715
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,150.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86996
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,56.62
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,72.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,141.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,173.75
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,144.62
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,176.38
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,137.12
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,171.25
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9639
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,54.38
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.62
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.25
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.38
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90539
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,75.25
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,148.38
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,194.25
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,149.5
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,197.38
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,140.75
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,188.75
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95273
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,70.5
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,58.62
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,156.25
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.38
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.75
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9454
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89041
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,58.88
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,68.25
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.12
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,141.62
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,175.12
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,166.12
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,200.5
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,137.88
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,171.62
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,54.5
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,67.25
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,181.75
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.12
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,155.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.5
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91345
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,60.75
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,86.5
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,145.38
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,206.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,169.38
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,199.38
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,161.12
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,57.12
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,150.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.75
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88638
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
