Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,59.75
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,73.75
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,190.25
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,164.38
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,190.62
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,167.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,70.12
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,182.5
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.12
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.12
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.25
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.38
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92166
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,60.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,79.75
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,157.75
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,204.62
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,166.25
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,198.88
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,162.62
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,200.62
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,74.5
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,58.75
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,175.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,158.75
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.38
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.62
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94119
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,61.62
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,71.38
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,162.88
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,192.88
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,175.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,212.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,157.5
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,188.38
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,166.62
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,213.12
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,187.62
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.38
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,61.75
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,80.12
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,166.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,205.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,194.62
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,241.38
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,160.25
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,199.25
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,64.62
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,56.38
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.75
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.25
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,170.38
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,215.75
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,188.38
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,146.88
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,189.5
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.88
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,65.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,74.25
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,163.5
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,211.62
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,192.75
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,236.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,179.88
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,219.75
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,54.12
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,77.12
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,62.88
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,157.12
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.5
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.38
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,172.5
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,208.5
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.12
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,194.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95218
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,65.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,86.12
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,181.5
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,218.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,199.25
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,235.5
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,224.5
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,54.25
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,85.25
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.5
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.75
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,175.5
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,203.12
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.88
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,119.38
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94559
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,63.12
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,83.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.25
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,162.25
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,211.88
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,197.62
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,224.5
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,207.75
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,55.12
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,86.25
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,68.25
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,188.75
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.38
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,178.62
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,235.38
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,203.75
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
